Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,29.6
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
943860,HUNSBURY PARK,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (RMS),A,44.2
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,29.8
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
943860,HUNSBURY PARK,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,45.9
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,30.0
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
943860,HUNSBURY PARK,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,30.2
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
943860,HUNSBURY PARK,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,40.3
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,30.3
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
943860,HUNSBURY PARK,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,30.5
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
943860,HUNSBURY PARK,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,30.6
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
943860,HUNSBURY PARK,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,30.8
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.12
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
943860,HUNSBURY PARK,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,51.7
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,30.9
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
943860,HUNSBURY PARK,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.91
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,31.1
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
