Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.58
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
943860,HUNSBURY PARK,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.52
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,54.8
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,31.2
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
943860,HUNSBURY PARK,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.15
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.44
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.94
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,61.5
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,31.2
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.17
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
943860,HUNSBURY PARK,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.67
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.88
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,60.1
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,31.3
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.53
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
943860,HUNSBURY PARK,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.06
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.78
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,64.2
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,31.4
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.1
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
943860,HUNSBURY PARK,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.24
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.86
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,50.6
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,62.8
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,31.4
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.11
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
943860,HUNSBURY PARK,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.65
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.06
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,48.3
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,55.2
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.67
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
943860,HUNSBURY PARK,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.45
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.12
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
943860,HUNSBURY PARK,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.77
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.77
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,49.4
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,60.5
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,31.6
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.15
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
943860,HUNSBURY PARK,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.26
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.73
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,50.3
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.7
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,31.7
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.77
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
943860,HUNSBURY PARK,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.79
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.87
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,52.1
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
