Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,31.7
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
943860,HUNSBURY PARK,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.44
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.44
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,57.0
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,121.6
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,31.8
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
943860,HUNSBURY PARK,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.96
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.93
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.74
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,50.7
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.8
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.5
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,31.8
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
943860,HUNSBURY PARK,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.06
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.5
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.88
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.7
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.2
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,31.8
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
943860,HUNSBURY PARK,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.18
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.6
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.87
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,63.4
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.9
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.7
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,31.9
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.28
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.01
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
943860,HUNSBURY PARK,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.59
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.51
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.6
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,52.5
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,31.9
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.28
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.26
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
943860,HUNSBURY PARK,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.74
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.48
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.26
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,52.4
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,31.9
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.25
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
943860,HUNSBURY PARK,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.18
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.2
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,61.1
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.2
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,31.9
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.87
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.29
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
943860,HUNSBURY PARK,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.71
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.55
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.89
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,57.8
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.7
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.75
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.36
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,31.9
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.53
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.75
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
943860,HUNSBURY PARK,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.38
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.91
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.23
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,60.0
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.72
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.5
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,59.1
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,31.8
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.75
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.47
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
943860,HUNSBURY PARK,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.55
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.79
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.91
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.9
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.05
