Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,52.1
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,31.8
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.4
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.08
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
943860,HUNSBURY PARK,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.19
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.88
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.84
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,50.8
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.2
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.93
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.27
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,57.7
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,31.7
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.04
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.32
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
943860,HUNSBURY PARK,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.47
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.28
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,56.6
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.1
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.83
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,60.2
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,31.6
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.91
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.24
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
943860,HUNSBURY PARK,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.03
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.21
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.26
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,69.9
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,133.9
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.54
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.74
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,31.6
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.78
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.36
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
943860,HUNSBURY PARK,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.51
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,39.75
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,90.2
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,164.7
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,31.4
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.32
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.44
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.43
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
943860,HUNSBURY PARK,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.2
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.68
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.15
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,61.3
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.4
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,134.6
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,31.3
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.92
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.82
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
943860,HUNSBURY PARK,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.26
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,38.81
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,80.6
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,161.5
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.12
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,53.4
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,31.0
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.41
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.8
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
943860,HUNSBURY PARK,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.92
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,40.1
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,77.9
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.5
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,167.1
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.67
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,30.8
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.7
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.31
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.13
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
943860,HUNSBURY PARK,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.05
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.69
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.62
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,65.4
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.9
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,148.1
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,30.6
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.37
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.39
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.23
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
943860,HUNSBURY PARK,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.45
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.69
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.7
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,51.3
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,130.8
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.3
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.49
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,30.3
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.12
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.31
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.77
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
943860,HUNSBURY PARK,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.5
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.1
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,64.4
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,123.7
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.6
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
