Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.97
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,50.4
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,30.1
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.78
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.9
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
943860,HUNSBURY PARK,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.56
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.21
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.49
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,74.0
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.5
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,62.9
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,57.6
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,30.0
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.35
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
943860,HUNSBURY PARK,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.4
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.03
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,64.4
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,114.6
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.7
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.61
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,80.6
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.3
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.79
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,69.1
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,29.8
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.87
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.44
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
943860,HUNSBURY PARK,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.16
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.68
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,53.1
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.41
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,64.8
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,29.7
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.97
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.22
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
943860,HUNSBURY PARK,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.05
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.86
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.02
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,29.6
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.04
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
943860,HUNSBURY PARK,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.95
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.01
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,29.5
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.93
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
943860,HUNSBURY PARK,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.37
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.9
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.32
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,51.6
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,29.5
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.28
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
943860,HUNSBURY PARK,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.95
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,41.3
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.1
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,52.9
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,29.5
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.9
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
943860,HUNSBURY PARK,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.05
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.72
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.25
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,65.1
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,29.5
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.13
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
943860,HUNSBURY PARK,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.03
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,62.9
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.63
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,73.5
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,29.5
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.23
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
943860,HUNSBURY PARK,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
