Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.95
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,47.3
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.7
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,54.9
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,45.9
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,29.4
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.81
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
943860,HUNSBURY PARK,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.87
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,49.0
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,29.4
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.48
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
943860,HUNSBURY PARK,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.23
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.58
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,44.7
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.9
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,29.3
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
943860,HUNSBURY PARK,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.39
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.63
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.42
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,29.3
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.89
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.43
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
943860,HUNSBURY PARK,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.38
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,56.9
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,29.3
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.04
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
943860,HUNSBURY PARK,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.88
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,64.0
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,29.3
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.11
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
943860,HUNSBURY PARK,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.68
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,61.6
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,29.3
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.87
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
943860,HUNSBURY PARK,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.15
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,65.6
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.2
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.65
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,29.2
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
943860,HUNSBURY PARK,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.29
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.93
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,61.7
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.3
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.43
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,52.3
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,29.1
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.51
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
943860,HUNSBURY PARK,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.47
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.02
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,56.0
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.2
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,54.7
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,29.0
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
