Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.45
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.33
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
943860,HUNSBURY PARK,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.63
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.24
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,66.6
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,29.0
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.51
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.54
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
943860,HUNSBURY PARK,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.84
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.68
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,64.2
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.3
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,28.8
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.58
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
943860,HUNSBURY PARK,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.69
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.76
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,96.0
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,131.8
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,138.8
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,28.7
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.82
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,167.1
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
943860,HUNSBURY PARK,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.83
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.09
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,81.2
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,139.0
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.7
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,28.5
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.79
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.54
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
943860,HUNSBURY PARK,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.76
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.13
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.02
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,61.9
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,128.1
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.0
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.22
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.41
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
943860,HUNSBURY PARK,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,40.66
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.96
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,96.1
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,165.9
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,135.0
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,28.1
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.21
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.83
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
943860,HUNSBURY PARK,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.88
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.27
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.73
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,88.5
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,158.7
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,133.6
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,28.0
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.12
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.86
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
943860,HUNSBURY PARK,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.78
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.59
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.17
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,62.3
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,127.9
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,54.2
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,27.8
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.73
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.92
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
943860,HUNSBURY PARK,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.93
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.11
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,79.0
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,152.0
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,55.1
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,27.5
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.94
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.12
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
943860,HUNSBURY PARK,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.64
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.67
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,72.3
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.4
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,146.4
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.88
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,53.8
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
