Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,27.3
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.96
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.35
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
943860,HUNSBURY PARK,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.19
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.17
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.82
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,69.2
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.7
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,146.7
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,27.2
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.79
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
943860,HUNSBURY PARK,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.11
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.9
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,70.6
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.4
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,147.5
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,54.5
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,27.0
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.25
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.79
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
943860,HUNSBURY PARK,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.59
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.54
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.82
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,62.8
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,126.7
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,26.8
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.78
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.6
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
943860,HUNSBURY PARK,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.37
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.22
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,88.2
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,157.1
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,26.6
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.05
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.75
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
943860,HUNSBURY PARK,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.41
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.58
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,94.7
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.6
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,159.7
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,26.5
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,71.52
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,191.4
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
943860,HUNSBURY PARK,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.68
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.32
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,101.7
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.6
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,150.0
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,26.3
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.27
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,178.8
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
943860,HUNSBURY PARK,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.03
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.04
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,80.6
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,132.6
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,41.7
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,26.0
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.69
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.48
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,187.6
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
943860,HUNSBURY PARK,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.62
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.07
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,52.0
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.1
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,148.2
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,25.8
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.76
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.51
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
943860,HUNSBURY PARK,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.47
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.54
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,38.98
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,63.5
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.8
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,159.8
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,25.7
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.02
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.99
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
943860,HUNSBURY PARK,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.94
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.08
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,81.4
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.5
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,132.5
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
