Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,25.5
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.86
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
943860,HUNSBURY PARK,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.09
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.53
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,100.5
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,119.8
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,148.9
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,25.2
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.09
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.64
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
943860,HUNSBURY PARK,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.97
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.56
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,96.6
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,123.0
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,138.5
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,25.0
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.6
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.88
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
943860,HUNSBURY PARK,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.08
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.74
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,76.6
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.1
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,138.4
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,24.8
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.77
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.88
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
943860,HUNSBURY PARK,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.63
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.46
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.7
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,59.8
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.2
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,24.6
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.6
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.25
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
943860,HUNSBURY PARK,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.02
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.67
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,62.3
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.7
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,134.2
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,24.4
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.17
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.54
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
943860,HUNSBURY PARK,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.94
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.94
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,73.4
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,140.8
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,24.2
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.89
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
943860,HUNSBURY PARK,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.97
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.05
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,66.5
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.3
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.2
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,24.0
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.09
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
943860,HUNSBURY PARK,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.9
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.58
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.61
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,50.4
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.6
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.23
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,23.8
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.25
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
943860,HUNSBURY PARK,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.85
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.55
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.28
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.3
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.7
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,23.5
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.23
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.29
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
943860,HUNSBURY PARK,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.02
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.11
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.31
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
