Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.17
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,47.6
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,23.3
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.99
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.19
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
943860,HUNSBURY PARK,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.48
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.97
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.8
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.7
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,23.2
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.29
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.66
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
943860,HUNSBURY PARK,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.69
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.05
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.94
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,53.7
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.2
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,23.1
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.37
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.25
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
943860,HUNSBURY PARK,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.15
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.9
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.51
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,23.0
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
943860,HUNSBURY PARK,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.65
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.77
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.65
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.7
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,23.0
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
943860,HUNSBURY PARK,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.45
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.35
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,23.0
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.22
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
943860,HUNSBURY PARK,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,23.0
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
943860,HUNSBURY PARK,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.01
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,23.0
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
943860,HUNSBURY PARK,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,23.0
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
943860,HUNSBURY PARK,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,23.0
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
943860,HUNSBURY PARK,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
