Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,23.1
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
943860,HUNSBURY PARK,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,23.1
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
943860,HUNSBURY PARK,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,23.2
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
943860,HUNSBURY PARK,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,23.3
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
943860,HUNSBURY PARK,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,23.3
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
943860,HUNSBURY PARK,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,23.4
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
943860,HUNSBURY PARK,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,23.4
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
943860,HUNSBURY PARK,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,23.5
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
943860,HUNSBURY PARK,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,23.5
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
943860,HUNSBURY PARK,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,23.6
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
