Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
943860,HUNSBURY PARK,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,23.7
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
943860,HUNSBURY PARK,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,23.8
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
943860,HUNSBURY PARK,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,23.9
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
943860,HUNSBURY PARK,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,24.0
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
943860,HUNSBURY PARK,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,24.2
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
943860,HUNSBURY PARK,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,24.3
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
943860,HUNSBURY PARK,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,24.4
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
943860,HUNSBURY PARK,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,24.5
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
943860,HUNSBURY PARK,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,24.5
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
943860,HUNSBURY PARK,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,24.6
