Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
943860,HUNSBURY PARK,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,24.7
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
943860,HUNSBURY PARK,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,24.8
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
943860,HUNSBURY PARK,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,24.8
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
943860,HUNSBURY PARK,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,24.9
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
943860,HUNSBURY PARK,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,25.0
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
943860,HUNSBURY PARK,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,25.1
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
943860,HUNSBURY PARK,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,25.3
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.32
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
943860,HUNSBURY PARK,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,25.4
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
943860,HUNSBURY PARK,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,25.5
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
943860,HUNSBURY PARK,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
