Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,25.5
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
943860,HUNSBURY PARK,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,25.6
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
943860,HUNSBURY PARK,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,25.6
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
943860,HUNSBURY PARK,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.27
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,62.2
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,25.7
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
943860,HUNSBURY PARK,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.85
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,52.8
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,25.8
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
943860,HUNSBURY PARK,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.52
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,25.9
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
943860,HUNSBURY PARK,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.27
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,48.0
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,26.0
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
943860,HUNSBURY PARK,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,48.5
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,26.1
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.22
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
943860,HUNSBURY PARK,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,26.2
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.19
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
943860,HUNSBURY PARK,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,26.3
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
943860,HUNSBURY PARK,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
