Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,26.5
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
943860,HUNSBURY PARK,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,26.6
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
943860,HUNSBURY PARK,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,26.7
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
943860,HUNSBURY PARK,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,26.9
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
943860,HUNSBURY PARK,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,42.8
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,27.0
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
943860,HUNSBURY PARK,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,27.2
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
943860,HUNSBURY PARK,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,27.4
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
943860,HUNSBURY PARK,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.58
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,29.5
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
943860,HUNSBURY PARK,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,29.6
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
943860,HUNSBURY PARK,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,29.7
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
943860,HUNSBURY PARK,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
