Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,29.9
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
943860,HUNSBURY PARK,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,29.9
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
943860,HUNSBURY PARK,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,30.0
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
943860,HUNSBURY PARK,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,30.1
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
943860,HUNSBURY PARK,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.44
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,30.2
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
943860,HUNSBURY PARK,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,30.3
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
943860,HUNSBURY PARK,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.09
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,30.4
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
943860,HUNSBURY PARK,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.73
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,40.3
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,30.5
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
943860,HUNSBURY PARK,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,30.6
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
943860,HUNSBURY PARK,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,30.7
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
943860,HUNSBURY PARK,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
