Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,30.8
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
943860,HUNSBURY PARK,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.18
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,30.9
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
943860,HUNSBURY PARK,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,31.1
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
943860,HUNSBURY PARK,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.61
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.06
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.4
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,31.2
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
943860,HUNSBURY PARK,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.18
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,31.3
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
943860,HUNSBURY PARK,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.67
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.95
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,31.4
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
943860,HUNSBURY PARK,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.39
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
943860,HUNSBURY PARK,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.81
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,56.7
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
943860,HUNSBURY PARK,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.16
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.89
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,54.4
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,42.8
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,45.1
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.34
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.85
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
943860,HUNSBURY PARK,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.3
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.43
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,44.2
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,49.2
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
