Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
943860,HUNSBURY PARK,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.07
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.63
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,55.7
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
943860,HUNSBURY PARK,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,46.1
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.35
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
943860,HUNSBURY PARK,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.65
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.87
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.62
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,49.1
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
943860,HUNSBURY PARK,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.39
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.7
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.38
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,49.2
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.4
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.34
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,49.5
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.51
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
943860,HUNSBURY PARK,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.88
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.05
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.37
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,48.0
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.31
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,55.3
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,31.4
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.32
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.82
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
943860,HUNSBURY PARK,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.37
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,48.1
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,54.0
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,31.3
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.07
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
943860,HUNSBURY PARK,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.54
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.55
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,46.2
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.38
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,65.2
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.1
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,31.2
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.55
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
943860,HUNSBURY PARK,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.68
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.6
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.98
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,31.0
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.67
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
943860,HUNSBURY PARK,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.96
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.25
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.51
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.53
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,68.0
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.4
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,30.7
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.35
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.07
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
943860,HUNSBURY PARK,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.64
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.97
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.45
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.3
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.1
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.5
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.66
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,71.3
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
