Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,30.4
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.38
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.65
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
943860,HUNSBURY PARK,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.22
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.3
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,63.9
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.51
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.44
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,66.0
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,30.3
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.99
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.49
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
943860,HUNSBURY PARK,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.05
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.63
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,53.9
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.16
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,47.0
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,30.1
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.25
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.37
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
943860,HUNSBURY PARK,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.11
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.83
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,45.4
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.62
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,29.9
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.44
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
943860,HUNSBURY PARK,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.69
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.69
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,52.9
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.8
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.02
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,49.5
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,29.8
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.49
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
943860,HUNSBURY PARK,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.6
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,68.4
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.3
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,50.0
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,29.6
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.66
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
943860,HUNSBURY PARK,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.34
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.73
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.86
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,49.9
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,29.3
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.13
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
943860,HUNSBURY PARK,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.38
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.29
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.45
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,73.8
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,122.1
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,29.1
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.28
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
943860,HUNSBURY PARK,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.41
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.59
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,45.3
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.1
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.58
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.63
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,58.4
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,28.8
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.54
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
943860,HUNSBURY PARK,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.54
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.13
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.64
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.06
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,57.2
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,28.6
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.86
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.82
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
943860,HUNSBURY PARK,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.33
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,48.5
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
