Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.12
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,52.2
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,28.5
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.38
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
943860,HUNSBURY PARK,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.52
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.31
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,68.3
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.02
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
943860,HUNSBURY PARK,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,62.3
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.31
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
943860,HUNSBURY PARK,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.15
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.86
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.96
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
943860,HUNSBURY PARK,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,51.4
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
943860,HUNSBURY PARK,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.27
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.42
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
943860,HUNSBURY PARK,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.85
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
943860,HUNSBURY PARK,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.32
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,28.2
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
943860,HUNSBURY PARK,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,28.2
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
943860,HUNSBURY PARK,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.32
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,28.1
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.24
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
943860,HUNSBURY PARK,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,58.6
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
