Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.51
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.23
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,28.2
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
943860,HUNSBURY PARK,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.53
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,59.2
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.71
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,28.2
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.83
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,50.4
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.47
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.35
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
943860,HUNSBURY PARK,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,42.3
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.61
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.75
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.09
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.81
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,43.7
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.31
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
943860,HUNSBURY PARK,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.43
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-1.44
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.08
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
943860,HUNSBURY PARK,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-2.44
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-1.3
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,50.6
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.37
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,28.2
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
943860,HUNSBURY PARK,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.86
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.08
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,54.3
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.06
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,28.2
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
943860,HUNSBURY PARK,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.65
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-1.12
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,50.5
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.26
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,28.1
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
943860,HUNSBURY PARK,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.55
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.99
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.0
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,54.9
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.29
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,28.1
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
943860,HUNSBURY PARK,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
