Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.64
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.01
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-1.16
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.35
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,28.1
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
943860,HUNSBURY PARK,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.57
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.52
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-1.94
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.54
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,28.0
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
943860,HUNSBURY PARK,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.71
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.49
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-1.25
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,59.5
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.39
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,28.0
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
943860,HUNSBURY PARK,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.48
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.04
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.63
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,28.0
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
943860,HUNSBURY PARK,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-3.33
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.87
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,28.0
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
943860,HUNSBURY PARK,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.75
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.22
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,28.0
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
943860,HUNSBURY PARK,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,42.5
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.61
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,28.0
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.1
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,51.8
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.9
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.64
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,28.1
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
943860,HUNSBURY PARK,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-2.23
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-1.49
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.85
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,28.1
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.74
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-2.12
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.14
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,28.1
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
