Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.03
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.95
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,28.2
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
943860,HUNSBURY PARK,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.37
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,43.5
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.0
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.12
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.37
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,44.9
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.29
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.88
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
943860,HUNSBURY PARK,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.66
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,54.8
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.15
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
943860,HUNSBURY PARK,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.02
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
943860,HUNSBURY PARK,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.48
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.44
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
943860,HUNSBURY PARK,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.59
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.85
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
943860,HUNSBURY PARK,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.44
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
943860,HUNSBURY PARK,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.64
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.1
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
943860,HUNSBURY PARK,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
