Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
943860,HUNSBURY PARK,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
943860,HUNSBURY PARK,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
943860,HUNSBURY PARK,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,41.9
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
943860,HUNSBURY PARK,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.14
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
943860,HUNSBURY PARK,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.98
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
943860,HUNSBURY PARK,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
943860,HUNSBURY PARK,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.81
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,61.5
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
943860,HUNSBURY PARK,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.72
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,54.6
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.13
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
943860,HUNSBURY PARK,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
943860,HUNSBURY PARK,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,45.4
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
