Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
943860,HUNSBURY PARK,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
943860,HUNSBURY PARK,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,28.5
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
943860,HUNSBURY PARK,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,28.5
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
943860,HUNSBURY PARK,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,28.5
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
943860,HUNSBURY PARK,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.65
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,28.5
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
943860,HUNSBURY PARK,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,28.6
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
943860,HUNSBURY PARK,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,28.6
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
943860,HUNSBURY PARK,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,28.7
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
943860,HUNSBURY PARK,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,28.8
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
943860,HUNSBURY PARK,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
