Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,28.8
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
943860,HUNSBURY PARK,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,28.9
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
943860,HUNSBURY PARK,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,29.0
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
943860,HUNSBURY PARK,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,29.0
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
943860,HUNSBURY PARK,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,29.1
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
943860,HUNSBURY PARK,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,29.2
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
943860,HUNSBURY PARK,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,29.3
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
943860,HUNSBURY PARK,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,29.4
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
943860,HUNSBURY PARK,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,29.5
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
943860,HUNSBURY PARK,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,29.7
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
943860,HUNSBURY PARK,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
