Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,29.8
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
943860,HUNSBURY PARK,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,29.9
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
943860,HUNSBURY PARK,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,54.9
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,30.0
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
943860,HUNSBURY PARK,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.28
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,61.2
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,30.1
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
943860,HUNSBURY PARK,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.96
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,62.9
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,30.2
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.9
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,60.6
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,30.3
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
943860,HUNSBURY PARK,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.42
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,67.8
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,30.4
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
943860,HUNSBURY PARK,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.03
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,78.3
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,30.4
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
943860,HUNSBURY PARK,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.52
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,87.7
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.4
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,30.4
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.2
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,83.4
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,30.5
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
