Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.8
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,66.7
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,30.5
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
943860,HUNSBURY PARK,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.47
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,63.4
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,30.5
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
943860,HUNSBURY PARK,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.41
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,66.2
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,30.5
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
943860,HUNSBURY PARK,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,72.0
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,30.5
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
943860,HUNSBURY PARK,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.11
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,75.1
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,30.6
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
943860,HUNSBURY PARK,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.84
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,73.9
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,30.5
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
943860,HUNSBURY PARK,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.8
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,68.2
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,42.9
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,30.6
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
943860,HUNSBURY PARK,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.36
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,70.5
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,30.6
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
943860,HUNSBURY PARK,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,35.9
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.26
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,76.6
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,52.8
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,30.7
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
943860,HUNSBURY PARK,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.3
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,76.1
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,30.8
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
