Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
943860,HUNSBURY PARK,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.71
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,62.1
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,30.8
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
943860,HUNSBURY PARK,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.87
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,69.2
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,30.8
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
943860,HUNSBURY PARK,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.18
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,81.1
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,44.5
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,30.9
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
943860,HUNSBURY PARK,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.11
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,71.8
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.54
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,30.9
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.01
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
943860,HUNSBURY PARK,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.26
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,68.6
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,49.2
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,30.9
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
943860,HUNSBURY PARK,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,65.5
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,31.0
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
943860,HUNSBURY PARK,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.83
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,64.5
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,31.0
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
943860,HUNSBURY PARK,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,31.1
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
943860,HUNSBURY PARK,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,49.2
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,31.2
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
943860,HUNSBURY PARK,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
