Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,57.4
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,31.3
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
943860,HUNSBURY PARK,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,48.8
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,31.3
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
943860,HUNSBURY PARK,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,31.4
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
943860,HUNSBURY PARK,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,50.7
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
943860,HUNSBURY PARK,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,29.7
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
943860,HUNSBURY PARK,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,29.8
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
943860,HUNSBURY PARK,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,29.9
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
943860,HUNSBURY PARK,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,30.0
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
943860,HUNSBURY PARK,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,30.1
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
943860,HUNSBURY PARK,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,30.2
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
943860,HUNSBURY PARK,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
