Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,30.3
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
943860,HUNSBURY PARK,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.68
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,30.4
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
943860,HUNSBURY PARK,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.37
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,30.5
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
943860,HUNSBURY PARK,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,30.6
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
943860,HUNSBURY PARK,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.8
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,30.7
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
943860,HUNSBURY PARK,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,30.8
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
943860,HUNSBURY PARK,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,30.9
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
943860,HUNSBURY PARK,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.23
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,31.0
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
943860,HUNSBURY PARK,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,31.0
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
943860,HUNSBURY PARK,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.02
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.09
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,31.1
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
943860,HUNSBURY PARK,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.82
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.96
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
