Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,31.2
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
943860,HUNSBURY PARK,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.58
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.41
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,41.9
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,31.3
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
943860,HUNSBURY PARK,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.79
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,31.3
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.75
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
943860,HUNSBURY PARK,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.66
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,31.4
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.6
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
943860,HUNSBURY PARK,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.57
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.18
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,31.4
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
943860,HUNSBURY PARK,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.13
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
943860,HUNSBURY PARK,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.26
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.15
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
943860,HUNSBURY PARK,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.98
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
943860,HUNSBURY PARK,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.05
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,39.9
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
943860,HUNSBURY PARK,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.73
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.36
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,47.3
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.35
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.79
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
943860,HUNSBURY PARK,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.61
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
