Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.47
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,51.4
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.2
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.88
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.99
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.68
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
943860,HUNSBURY PARK,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.02
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.65
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,52.3
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.9
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,31.4
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.7
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
943860,HUNSBURY PARK,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.37
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.97
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,31.4
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.13
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
943860,HUNSBURY PARK,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.69
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.59
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.24
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,44.2
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,31.3
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
943860,HUNSBURY PARK,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.91
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.49
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.87
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,48.5
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,31.2
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.59
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
943860,HUNSBURY PARK,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.75
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.44
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.27
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,47.9
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.4
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.7
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,31.0
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.16
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.92
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.5
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
943860,HUNSBURY PARK,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.01
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.77
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,54.0
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.5
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.24
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,30.8
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.65
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.77
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
943860,HUNSBURY PARK,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.9
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.22
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.94
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,57.2
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.1
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.58
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.58
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.02
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,30.5
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.26
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.54
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
943860,HUNSBURY PARK,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.93
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.94
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.44
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,47.1
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.9
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,30.3
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.88
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
943860,HUNSBURY PARK,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.89
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.8
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,62.0
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,128.7
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.62
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,58.2
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,30.0
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
943860,HUNSBURY PARK,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.19
