Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,27.7
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.21
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
943860,HUNSBURY PARK,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.65
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.85
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,46.1
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.7
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,49.1
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,27.6
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
943860,HUNSBURY PARK,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.15
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.01
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,56.9
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.8
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,27.5
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.76
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
943860,HUNSBURY PARK,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.7
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,27.5
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
943860,HUNSBURY PARK,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,27.5
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
943860,HUNSBURY PARK,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,27.5
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
943860,HUNSBURY PARK,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.26
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,48.7
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,27.4
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.78
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
943860,HUNSBURY PARK,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,50.0
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,27.4
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
943860,HUNSBURY PARK,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.16
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,56.5
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,27.3
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
943860,HUNSBURY PARK,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.31
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,35.9
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,27.3
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.77
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
943860,HUNSBURY PARK,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
