Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,27.3
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
943860,HUNSBURY PARK,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.94
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,27.3
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.63
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
943860,HUNSBURY PARK,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.28
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,27.3
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
943860,HUNSBURY PARK,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.5
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,27.3
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
943860,HUNSBURY PARK,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.58
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.66
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,27.3
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
943860,HUNSBURY PARK,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.44
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,47.1
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.34
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,27.2
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
943860,HUNSBURY PARK,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,53.8
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,27.1
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
943860,HUNSBURY PARK,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.89
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.77
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,50.1
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,27.0
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
943860,HUNSBURY PARK,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.48
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,27.0
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
943860,HUNSBURY PARK,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.52
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.72
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,71.0
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,115.5
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,26.9
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.27
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
943860,HUNSBURY PARK,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.42
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.42
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.6
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
