Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,26.8
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
943860,HUNSBURY PARK,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.16
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.56
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,47.2
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.8
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,26.7
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.1
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
943860,HUNSBURY PARK,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.31
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.99
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,26.6
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.69
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
943860,HUNSBURY PARK,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.11
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,26.6
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.35
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
943860,HUNSBURY PARK,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,26.5
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
943860,HUNSBURY PARK,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.08
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,26.5
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
943860,HUNSBURY PARK,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.09
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,26.4
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
943860,HUNSBURY PARK,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.24
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.86
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.05
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,26.3
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
943860,HUNSBURY PARK,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.45
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.97
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,54.8
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.95
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,26.3
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
943860,HUNSBURY PARK,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.16
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.53
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.9
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,26.3
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
943860,HUNSBURY PARK,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.15
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.86
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.67
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,52.8
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
