Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,26.2
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.51
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
943860,HUNSBURY PARK,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.69
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,58.7
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,26.1
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.38
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
943860,HUNSBURY PARK,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.26
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,26.1
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
943860,HUNSBURY PARK,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.3
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,26.1
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.86
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
943860,HUNSBURY PARK,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.52
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.68
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,50.8
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.3
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,26.0
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
943860,HUNSBURY PARK,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.84
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,43.9
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,25.9
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
943860,HUNSBURY PARK,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,56.2
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,36.9
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,25.7
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.77
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
943860,HUNSBURY PARK,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.48
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.86
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,61.6
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.06
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,48.4
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,25.6
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.48
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
943860,HUNSBURY PARK,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,61.1
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.03
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,48.1
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,25.4
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.45
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
943860,HUNSBURY PARK,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.72
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,49.6
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,25.3
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.07
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.73
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
943860,HUNSBURY PARK,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
