Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,25.2
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
943860,HUNSBURY PARK,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.98
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,25.1
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.4
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
943860,HUNSBURY PARK,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,41.5
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,25.0
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
943860,HUNSBURY PARK,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.6
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,25.0
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.25
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
943860,HUNSBURY PARK,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.3
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,24.9
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
943860,HUNSBURY PARK,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.18
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,24.9
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
943860,HUNSBURY PARK,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,24.9
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
943860,HUNSBURY PARK,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,24.8
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
943860,HUNSBURY PARK,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,24.8
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
943860,HUNSBURY PARK,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,24.8
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
