Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
943860,HUNSBURY PARK,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,24.8
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
943860,HUNSBURY PARK,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,24.8
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
943860,HUNSBURY PARK,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,24.8
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
943860,HUNSBURY PARK,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,24.9
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
943860,HUNSBURY PARK,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,24.9
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
943860,HUNSBURY PARK,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,25.0
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
943860,HUNSBURY PARK,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,25.0
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
943860,HUNSBURY PARK,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.53
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,25.1
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
943860,HUNSBURY PARK,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.58
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,25.2
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
943860,HUNSBURY PARK,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
