Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,25.3
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
943860,HUNSBURY PARK,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,25.3
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
943860,HUNSBURY PARK,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,25.4
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
943860,HUNSBURY PARK,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,25.5
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
943860,HUNSBURY PARK,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,25.6
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
943860,HUNSBURY PARK,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,25.6
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
943860,HUNSBURY PARK,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,25.8
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
943860,HUNSBURY PARK,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,25.9
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
943860,HUNSBURY PARK,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,25.9
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
943860,HUNSBURY PARK,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,26.0
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
943860,HUNSBURY PARK,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
