Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,26.1
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
943860,HUNSBURY PARK,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,26.2
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
943860,HUNSBURY PARK,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,26.3
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
943860,HUNSBURY PARK,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,26.5
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
943860,HUNSBURY PARK,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,26.6
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
943860,HUNSBURY PARK,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,26.7
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
943860,HUNSBURY PARK,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,26.8
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
943860,HUNSBURY PARK,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,26.9
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
943860,HUNSBURY PARK,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,27.0
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
943860,HUNSBURY PARK,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,27.1
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
943860,HUNSBURY PARK,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
