Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,27.2
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
943860,HUNSBURY PARK,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,27.3
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
943860,HUNSBURY PARK,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,27.4
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
943860,HUNSBURY PARK,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,27.5
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
943860,HUNSBURY PARK,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,27.6
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
943860,HUNSBURY PARK,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,27.7
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
943860,HUNSBURY PARK,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,27.8
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
943860,HUNSBURY PARK,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,27.9
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
943860,HUNSBURY PARK,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,28.0
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
943860,HUNSBURY PARK,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,28.1
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
943860,HUNSBURY PARK,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
