Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,24.1
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
943860,HUNSBURY PARK,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
943860,HUNSBURY PARK,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,28.5
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
943860,HUNSBURY PARK,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,28.6
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
943860,HUNSBURY PARK,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,28.8
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
943860,HUNSBURY PARK,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,28.9
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
943860,HUNSBURY PARK,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,29.0
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
943860,HUNSBURY PARK,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,29.1
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
943860,HUNSBURY PARK,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,29.3
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
943860,HUNSBURY PARK,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,29.4
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
