Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
943860,HUNSBURY PARK,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,31.8
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
943860,HUNSBURY PARK,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,31.9
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
943860,HUNSBURY PARK,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,32.1
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
943860,HUNSBURY PARK,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,32.2
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
943860,HUNSBURY PARK,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,32.4
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
943860,HUNSBURY PARK,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,32.5
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
943860,HUNSBURY PARK,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,32.7
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
943860,HUNSBURY PARK,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.34
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,32.8
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
943860,HUNSBURY PARK,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.2
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,32.9
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
943860,HUNSBURY PARK,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,33.1
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
