Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
943860,HUNSBURY PARK,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,33.2
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
943860,HUNSBURY PARK,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,33.3
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
943860,HUNSBURY PARK,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,33.4
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
943860,HUNSBURY PARK,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.57
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,33.5
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
943860,HUNSBURY PARK,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.64
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,33.5
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
943860,HUNSBURY PARK,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.84
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,33.6
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
943860,HUNSBURY PARK,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.72
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,33.7
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.85
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
943860,HUNSBURY PARK,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.23
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.87
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,52.1
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,33.8
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.97
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
943860,HUNSBURY PARK,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.54
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.94
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,50.3
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.1
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,33.9
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.06
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
943860,HUNSBURY PARK,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.79
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
