Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,33.9
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.69
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
943860,HUNSBURY PARK,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.81
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.05
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.22
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,63.0
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,34.0
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.21
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
943860,HUNSBURY PARK,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.48
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,51.9
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.3
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,62.4
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,34.0
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.27
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.04
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
943860,HUNSBURY PARK,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.81
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.55
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.41
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.88
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,52.8
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,34.0
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.9
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.65
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
943860,HUNSBURY PARK,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.76
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.42
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,34.1
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
943860,HUNSBURY PARK,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.24
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.42
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.6
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.2
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,34.1
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.84
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
943860,HUNSBURY PARK,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.61
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.52
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,44.9
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.09
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,57.6
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,34.1
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.52
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
943860,HUNSBURY PARK,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.42
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.54
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.71
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,55.4
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.25
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,73.2
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,34.1
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.19
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.57
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
943860,HUNSBURY PARK,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.23
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,55.9
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.2
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.09
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,62.7
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.4
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,73.2
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,34.0
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.71
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.36
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.2
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
943860,HUNSBURY PARK,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.56
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.81
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.99
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,57.5
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,126.0
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.55
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,47.5
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.44
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,65.9
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,33.8
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.61
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,182.7
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
943860,HUNSBURY PARK,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.72
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.89
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.36
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,66.3
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,142.3
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
