Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.23
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,63.1
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,33.7
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.36
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.87
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
943860,HUNSBURY PARK,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.91
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,42.05
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.74
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,82.6
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,172.4
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,138.4
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,65.4
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,33.5
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.37
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.06
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
943860,HUNSBURY PARK,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.22
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.67
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,52.6
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.1
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.8
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.92
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,72.7
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,33.3
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.93
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.95
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
943860,HUNSBURY PARK,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.94
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.21
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,48.5
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.7
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.61
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.23
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,68.2
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,33.2
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.39
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.14
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
943860,HUNSBURY PARK,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.13
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.27
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.98
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,60.7
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.1
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.57
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,58.4
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.51
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,62.9
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,33.0
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.66
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
943860,HUNSBURY PARK,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.51
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.22
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,61.1
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.7
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,128.2
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.49
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,66.7
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,32.7
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.44
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.26
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
943860,HUNSBURY PARK,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.83
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.93
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.42
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,58.0
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.5
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.8
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.98
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,60.7
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,32.5
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.05
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
943860,HUNSBURY PARK,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.4
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.66
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.0
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,32.4
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.59
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.76
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.84
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
943860,HUNSBURY PARK,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.77
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.22
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.88
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,128.2
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.35
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,32.2
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.33
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
943860,HUNSBURY PARK,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.59
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,40.42
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.12
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,72.6
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,167.0
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.66
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,31.9
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.77
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.67
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.83
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
943860,HUNSBURY PARK,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.2
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.95
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.88
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,49.5
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,131.7
