Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,31.5
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.45
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.66
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
943860,HUNSBURY PARK,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.01
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.66
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.84
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,51.4
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,116.4
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.5
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.67
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.97
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,57.9
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,31.3
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.43
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.5
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.2
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
943860,HUNSBURY PARK,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.93
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.57
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,67.0
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,140.6
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,31.0
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.99
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.26
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
943860,HUNSBURY PARK,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.05
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.27
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.84
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,72.0
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,141.5
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.3
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,30.7
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.69
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.82
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
943860,HUNSBURY PARK,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.96
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.31
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.57
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,60.7
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,124.0
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.68
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.23
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,45.3
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,30.5
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.76
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.08
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
943860,HUNSBURY PARK,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.65
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.27
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,49.6
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.3
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,30.4
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.66
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.49
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
943860,HUNSBURY PARK,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.48
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.42
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,78.2
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,134.9
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,30.3
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.22
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
943860,HUNSBURY PARK,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.81
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.78
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.57
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,43.7
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,30.2
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
943860,HUNSBURY PARK,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.94
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.14
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.69
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.19
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,30.1
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.84
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
943860,HUNSBURY PARK,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.72
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.88
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,30.0
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
