Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
943860,HUNSBURY PARK,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.03
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.66
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.08
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,43.5
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,30.0
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.19
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
943860,HUNSBURY PARK,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.56
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,47.3
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.08
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,29.9
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.64
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
943860,HUNSBURY PARK,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,50.9
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,29.8
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.52
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
943860,HUNSBURY PARK,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.76
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.42
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.04
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,29.8
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.13
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
943860,HUNSBURY PARK,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.62
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,29.7
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
943860,HUNSBURY PARK,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.71
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.74
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,45.1
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,29.6
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.31
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
943860,HUNSBURY PARK,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.79
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,51.2
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,29.4
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.93
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
943860,HUNSBURY PARK,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.38
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.44
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.8
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,63.2
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.54
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,29.3
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.53
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
943860,HUNSBURY PARK,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.37
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.73
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.33
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,29.2
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
943860,HUNSBURY PARK,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,47.7
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,29.1
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
