Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
943860,HUNSBURY PARK,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.42
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.84
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,41.5
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,29.0
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
943860,HUNSBURY PARK,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.48
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.11
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,28.9
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
943860,HUNSBURY PARK,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.63
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,28.8
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
943860,HUNSBURY PARK,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.43
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,63.3
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.9
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,28.6
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.19
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
943860,HUNSBURY PARK,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.06
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.74
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.82
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,51.7
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,28.5
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.64
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
943860,HUNSBURY PARK,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.49
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.31
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,28.4
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
943860,HUNSBURY PARK,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.24
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.24
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.88
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.01
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
943860,HUNSBURY PARK,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,43.9
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.56
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,52.8
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,28.1
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
943860,HUNSBURY PARK,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.18
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.58
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.69
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,48.3
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,28.0
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
943860,HUNSBURY PARK,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.73
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.75
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.23
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,49.7
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
