Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,28.0
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
943860,HUNSBURY PARK,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.19
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,27.9
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.26
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
943860,HUNSBURY PARK,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.43
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.62
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,27.8
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
943860,HUNSBURY PARK,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.26
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,27.8
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
943860,HUNSBURY PARK,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.29
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,27.7
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
943860,HUNSBURY PARK,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,48.9
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,49.2
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,27.6
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
943860,HUNSBURY PARK,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,27.6
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
943860,HUNSBURY PARK,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,27.5
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
943860,HUNSBURY PARK,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,52.5
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.41
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,27.4
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
943860,HUNSBURY PARK,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.07
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.18
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,62.2
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,27.3
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
943860,HUNSBURY PARK,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.11
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.21
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,64.3
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.3
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.4
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
