Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,27.2
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.5
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
943860,HUNSBURY PARK,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.04
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.67
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,67.7
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.3
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,27.0
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
943860,HUNSBURY PARK,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.7
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.6
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.27
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.7
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,26.9
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
943860,HUNSBURY PARK,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.53
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.57
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.11
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,66.4
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.5
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.9
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,44.2
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,26.7
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
943860,HUNSBURY PARK,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.42
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.12
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.19
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.1
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,26.6
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.31
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
943860,HUNSBURY PARK,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.79
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.33
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.61
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,51.5
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.8
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,26.4
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.63
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
943860,HUNSBURY PARK,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.97
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,74.6
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,133.7
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,26.2
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.23
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
943860,HUNSBURY PARK,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.27
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.73
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,54.2
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.7
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,26.0
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.66
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
943860,HUNSBURY PARK,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.45
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.87
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,25.9
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
943860,HUNSBURY PARK,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.92
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.7
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,50.7
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,25.9
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.4
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
943860,HUNSBURY PARK,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.29
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,51.0
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
