Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,25.8
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
943860,HUNSBURY PARK,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,52.0
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,25.8
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
943860,HUNSBURY PARK,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.87
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,25.8
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
943860,HUNSBURY PARK,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.44
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.95
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,45.8
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,25.8
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
943860,HUNSBURY PARK,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.89
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,67.3
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.4
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,25.7
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.85
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
943860,HUNSBURY PARK,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,48.8
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,25.8
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
943860,HUNSBURY PARK,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.74
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.17
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,45.2
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,25.8
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
943860,HUNSBURY PARK,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.97
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,25.8
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
943860,HUNSBURY PARK,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,25.8
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
943860,HUNSBURY PARK,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,25.9
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
943860,HUNSBURY PARK,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
