Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,25.9
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
943860,HUNSBURY PARK,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,26.0
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
943860,HUNSBURY PARK,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,26.0
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
943860,HUNSBURY PARK,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,26.0
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
943860,HUNSBURY PARK,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,26.1
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
943860,HUNSBURY PARK,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,26.2
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
943860,HUNSBURY PARK,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,26.3
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
943860,HUNSBURY PARK,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,26.3
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
943860,HUNSBURY PARK,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,26.4
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
943860,HUNSBURY PARK,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,47.6
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,26.5
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
