Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
943860,HUNSBURY PARK,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,47.3
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,26.5
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
943860,HUNSBURY PARK,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,26.6
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
943860,HUNSBURY PARK,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,26.7
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
943860,HUNSBURY PARK,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,26.8
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
943860,HUNSBURY PARK,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,26.8
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
943860,HUNSBURY PARK,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,26.9
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
943860,HUNSBURY PARK,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.85
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,27.0
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
943860,HUNSBURY PARK,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,55.6
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,27.0
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
943860,HUNSBURY PARK,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.93
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,45.7
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,27.1
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
943860,HUNSBURY PARK,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,43.3
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
