Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,27.2
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
943860,HUNSBURY PARK,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,27.3
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
943860,HUNSBURY PARK,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,27.3
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
943860,HUNSBURY PARK,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,27.4
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
943860,HUNSBURY PARK,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.65
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,27.4
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
943860,HUNSBURY PARK,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,27.5
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
943860,HUNSBURY PARK,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,57.7
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,27.5
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
943860,HUNSBURY PARK,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,60.9
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,27.6
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
943860,HUNSBURY PARK,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,64.5
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,27.6
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
943860,HUNSBURY PARK,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,27.7
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
943860,HUNSBURY PARK,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
