Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,27.8
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
943860,HUNSBURY PARK,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,27.9
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
943860,HUNSBURY PARK,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.83
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,28.0
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
943860,HUNSBURY PARK,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,28.1
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
943860,HUNSBURY PARK,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.42
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,48.1
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,28.2
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
943860,HUNSBURY PARK,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
943860,HUNSBURY PARK,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.68
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,43.4
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,28.3
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
943860,HUNSBURY PARK,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,28.5
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.73
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
943860,HUNSBURY PARK,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,28.6
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
943860,HUNSBURY PARK,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,28.7
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
943860,HUNSBURY PARK,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
