Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,28.8
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
943860,HUNSBURY PARK,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,29.0
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
943860,HUNSBURY PARK,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,29.1
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
943860,HUNSBURY PARK,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,29.2
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
943860,HUNSBURY PARK,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,46.3
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,29.3
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
943860,HUNSBURY PARK,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.27
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,54.1
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,29.4
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
943860,HUNSBURY PARK,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,53.9
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,29.6
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
943860,HUNSBURY PARK,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
